Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
