Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
