Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
