Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
