Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
