Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
