Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
