Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
