Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
