Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
