Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
