Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
