Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
