Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
