Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
