Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
