Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
