Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
