Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
