Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
