Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
