Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.82
