Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
