Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
