Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
