Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
