Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
