Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
