Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
