Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
