Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
