Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
