Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
