Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
