Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
