Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
