Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-02-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
