Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
