Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-01-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
