Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
