Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
