Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
