Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,transformer,,Temperature,C,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,transformer,,Temperature,C,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,transformer,,Temperature,C,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,transformer,,Temperature,C,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,transformer,,Temperature,C,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,transformer,,Temperature,C,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,transformer,,Temperature,C,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
