Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,transformer,,Temperature,C,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,transformer,,Temperature,C,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,transformer,,Temperature,C,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,transformer,,Temperature,C,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,transformer,,Temperature,C,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,transformer,,Temperature,C,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,transformer,,Temperature,C,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
