Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
