Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
