Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
