Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,transformer,,Temperature,C,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,transformer,,Temperature,C,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,transformer,,Temperature,C,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
