Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,transformer,,Temperature,C,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
