Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,transformer,,Temperature,C,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,transformer,,Temperature,C,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,transformer,,Temperature,C,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,transformer,,Temperature,C,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
