Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,transformer,,Temperature,C,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,transformer,,Temperature,C,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,transformer,,Temperature,C,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,transformer,,Temperature,C,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,transformer,,Temperature,C,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,transformer,,Temperature,C,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,transformer,,Temperature,C,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
