Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,transformer,,Temperature,C,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,transformer,,Temperature,C,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,transformer,,Temperature,C,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,transformer,,Temperature,C,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,transformer,,Temperature,C,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,transformer,,Temperature,C,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
