Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
