Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
