Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
