Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
