Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,transformer,,Temperature,C,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,transformer,,Temperature,C,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,transformer,,Temperature,C,11.8
