Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,transformer,,Temperature,C,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,transformer,,Temperature,C,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,transformer,,Temperature,C,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
