Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
