Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,transformer,,Temperature,C,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,transformer,,Temperature,C,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,transformer,,Temperature,C,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,transformer,,Temperature,C,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,transformer,,Temperature,C,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,transformer,,Temperature,C,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
