Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
