Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
