Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,transformer,,Temperature,C,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,transformer,,Temperature,C,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,transformer,,Temperature,C,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
