Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
